Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,28.1
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.57
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
