Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,28.6
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,28.8
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,28.9
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.17
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
