Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,29.0
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,29.1
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,29.2
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,29.2
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,29.4
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
