Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,29.7
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,30.1
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,30.3
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,30.4
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
