Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,30.5
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,30.6
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.22
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.05
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,32.1
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
532548,Highfield Road Caerleon,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.48
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,32.2
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
532548,Highfield Road Caerleon,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.95
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
532548,Highfield Road Caerleon,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.62
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,11.3
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.83
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
