Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
532548,Highfield Road Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
532548,Highfield Road Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
532548,Highfield Road Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
532548,Highfield Road Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
532548,Highfield Road Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.14
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,33.8
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.68
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,34.0
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
532548,Highfield Road Caerleon,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.12
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.57
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,34.1
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
532548,Highfield Road Caerleon,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.94
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,34.2
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
532548,Highfield Road Caerleon,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.17
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.02
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,34.3
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
532548,Highfield Road Caerleon,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.08
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,34.5
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
532548,Highfield Road Caerleon,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.49
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.44
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,34.6
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
532548,Highfield Road Caerleon,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.39
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
