Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,34.8
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
532548,Highfield Road Caerleon,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.18
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,34.9
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.59
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,35.0
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
532548,Highfield Road Caerleon,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.08
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,35.1
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.91
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,35.2
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
532548,Highfield Road Caerleon,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.06
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,35.3
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
532548,Highfield Road Caerleon,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.24
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.93
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,35.4
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
532548,Highfield Road Caerleon,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.15
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
