Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
532548,Highfield Road Caerleon,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.32
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.52
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
532548,Highfield Road Caerleon,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.4
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.33
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.73
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,35.6
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
532548,Highfield Road Caerleon,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.58
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.92
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,35.6
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
532548,Highfield Road Caerleon,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.22
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.1
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,35.7
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
532548,Highfield Road Caerleon,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.07
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,35.8
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
532548,Highfield Road Caerleon,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.88
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.81
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,35.8
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
532548,Highfield Road Caerleon,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.2
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.57
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,35.8
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
