Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
532548,Highfield Road Caerleon,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.05
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.13
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.23
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,35.8
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
532548,Highfield Road Caerleon,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.32
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.8
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,35.8
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
532548,Highfield Road Caerleon,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.62
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.41
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,35.8
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.22
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.86
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,35.8
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
532548,Highfield Road Caerleon,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.67
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.33
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.52
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,35.7
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
532548,Highfield Road Caerleon,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.62
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.93
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,35.6
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
532548,Highfield Road Caerleon,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.32
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.37
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.8
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,35.6
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
532548,Highfield Road Caerleon,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.3
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.92
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
