Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
532548,Highfield Road Caerleon,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.54
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.64
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.06
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
532548,Highfield Road Caerleon,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.52
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.26
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.07
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
532548,Highfield Road Caerleon,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.69
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.18
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
532548,Highfield Road Caerleon,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.79
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.49
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
532548,Highfield Road Caerleon,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.88
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
532548,Highfield Road Caerleon,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.54
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.23
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,35.6
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
532548,Highfield Road Caerleon,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.26
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.99
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
