Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
532548,Highfield Road Caerleon,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.25
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
532548,Highfield Road Caerleon,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.56
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
532548,Highfield Road Caerleon,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,35.4
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
532548,Highfield Road Caerleon,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
532548,Highfield Road Caerleon,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
532548,Highfield Road Caerleon,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
532548,Highfield Road Caerleon,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
