Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,35.4
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,35.2
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.17
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,35.1
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,35.0
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,34.8
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.9
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
