Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,34.6
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,34.5
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,34.3
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,34.3
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,34.2
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,34.1
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,34.0
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
