Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,33.8
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.57
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,33.7
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.08
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,33.5
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,33.3
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
532548,Highfield Road Caerleon,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,33.1
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,32.6
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
