Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
532548,Highfield Road Caerleon,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.69
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,32.2
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
