Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,30.9
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,30.7
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,30.4
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,30.1
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
