Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.21
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,29.6
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
532548,Highfield Road Caerleon,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.4
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
532548,Highfield Road Caerleon,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.2
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
532548,Highfield Road Caerleon,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.1
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
532548,Highfield Road Caerleon,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.13
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,28.9
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
532548,Highfield Road Caerleon,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.88
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,28.8
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
532548,Highfield Road Caerleon,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.87
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
532548,Highfield Road Caerleon,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
