Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.69
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,28.6
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.76
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,28.6
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.54
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
532548,Highfield Road Caerleon,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.4
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
532548,Highfield Road Caerleon,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
532548,Highfield Road Caerleon,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
532548,Highfield Road Caerleon,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.34
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.26
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
532548,Highfield Road Caerleon,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.48
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
