Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
532548,Highfield Road Caerleon,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.49
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
532548,Highfield Road Caerleon,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,13.63
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
532548,Highfield Road Caerleon,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.7
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,28.6
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,28.6
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
