Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,28.8
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,28.9
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,28.9
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,29.0
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,29.1
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,29.1
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
