Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.28
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.1
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.13
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,30.2
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,30.3
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.89
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,30.4
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.1
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,30.5
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,30.6
