Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,34.0
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.59
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,34.1
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.77
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,34.3
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.89
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,34.5
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,34.7
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,34.8
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.66
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,35.0
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.23
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
