Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,35.1
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,35.2
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,35.4
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
532548,Highfield Road Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.03
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,43.9
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
532548,Highfield Road Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,35.6
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
532548,Highfield Road Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,35.7
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
532548,Highfield Road Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.07
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,35.8
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
532548,Highfield Road Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.61
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.07
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.13
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,35.8
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
