Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
532548,Highfield Road Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.46
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,35.9
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.19
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,50.9
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,36.0
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
532548,Highfield Road Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.18
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,36.1
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
532548,Highfield Road Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.61
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,36.3
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
532548,Highfield Road Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.31
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.68
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,36.3
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
532548,Highfield Road Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.51
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,36.4
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
532548,Highfield Road Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,36.5
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
532548,Highfield Road Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.24
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.59
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
