Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,36.5
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
532548,Highfield Road Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.4
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.52
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,36.6
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
532548,Highfield Road Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.14
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.08
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,36.7
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
532548,Highfield Road Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.38
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.32
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,36.8
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
532548,Highfield Road Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.32
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.35
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.32
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,36.8
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
532548,Highfield Road Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.07
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.75
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,36.9
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
532548,Highfield Road Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.2
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.77
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.66
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.58
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,36.9
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
532548,Highfield Road Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.28
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.12
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.27
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
