Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,36.9
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
532548,Highfield Road Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.32
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.22
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,37.0
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532548,Highfield Road Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.92
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,37.0
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
532548,Highfield Road Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.45
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.32
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,37.1
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
532548,Highfield Road Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.21
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,37.1
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
532548,Highfield Road Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.92
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.06
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,37.0
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
532548,Highfield Road Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.41
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,36.9
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
532548,Highfield Road Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.5
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.97
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,36.9
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
