Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
532548,Highfield Road Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.87
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.18
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.59
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,36.9
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
532548,Highfield Road Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.3
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.98
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.53
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,36.8
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
532548,Highfield Road Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.39
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.29
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,36.8
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.93
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.63
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,36.6
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
532548,Highfield Road Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.1
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.99
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,36.6
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
532548,Highfield Road Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.41
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.84
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.8
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,36.6
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
532548,Highfield Road Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.76
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.48
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,36.6
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
532548,Highfield Road Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.38
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
