Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,36.6
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
532548,Highfield Road Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.51
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.74
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,36.6
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
532548,Highfield Road Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.89
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.95
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,36.7
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
532548,Highfield Road Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.32
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,36.7
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
532548,Highfield Road Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.1
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,36.8
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
532548,Highfield Road Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.49
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,36.9
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
532548,Highfield Road Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.77
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,36.9
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
532548,Highfield Road Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.6
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.33
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.37
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
