Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,36.8
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
532548,Highfield Road Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,36.8
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
532548,Highfield Road Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,36.6
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
532548,Highfield Road Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.73
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,36.7
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,36.6
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,36.5
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,36.5
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
532548,Highfield Road Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.13
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,36.5
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
