Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.15
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,36.4
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,36.3
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.68
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,36.2
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
532548,Highfield Road Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.05
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,36.1
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.24
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,35.9
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
532548,Highfield Road Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,35.8
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,35.7
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.29
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
