Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,35.6
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,35.4
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.35
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,35.2
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.73
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,35.1
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.03
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,34.9
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
532548,Highfield Road Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.2
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,34.7
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
532548,Highfield Road Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.48
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,34.5
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
532548,Highfield Road Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
