Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,34.4
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,34.2
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
532548,Highfield Road Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.01
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,34.0
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
532548,Highfield Road Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,33.9
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
532548,Highfield Road Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,33.7
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
532548,Highfield Road Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,33.5
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
532548,Highfield Road Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,33.2
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
532548,Highfield Road Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,33.0
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
