Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
532548,Highfield Road Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.57
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,32.6
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,32.2
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,32.0
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,31.8
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
532548,Highfield Road Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
