Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,31.2
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,30.7
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,30.6
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.53
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,30.3
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.25
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,30.1
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.91
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,56.9
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
