Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,29.9
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,29.7
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,29.4
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
532548,Highfield Road Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.92
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,29.2
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
532548,Highfield Road Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,29.0
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
532548,Highfield Road Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,28.9
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
532548,Highfield Road Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
