Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.2
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,28.6
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
532548,Highfield Road Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
532548,Highfield Road Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.05
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
532548,Highfield Road Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
532548,Highfield Road Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
532548,Highfield Road Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
532548,Highfield Road Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.45
532548,Highfield Road Caerleon,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
