Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.71
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.69
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.64
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,31.8
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,32.7
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
