Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,33.0
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
532548,Highfield Road Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,33.1
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.86
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,33.2
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.6
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,33.3
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,33.5
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
532548,Highfield Road Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.43
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,33.6
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,33.7
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.36
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
