Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,33.8
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,33.9
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,34.1
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,34.1
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.44
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,34.2
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.65
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,34.3
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.34
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.68
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,34.4
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
532548,Highfield Road Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.9
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.13
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
