Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,34.5
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
532548,Highfield Road Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.07
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,34.6
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
532548,Highfield Road Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.81
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,34.6
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532548,Highfield Road Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.58
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,34.8
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
532548,Highfield Road Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.7
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.19
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,34.8
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
532548,Highfield Road Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.7
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.36
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,34.9
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
532548,Highfield Road Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.17
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.89
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,35.0
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
532548,Highfield Road Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.36
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.44
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,35.1
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
532548,Highfield Road Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
