Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.89
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.3
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,35.1
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
532548,Highfield Road Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.51
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.23
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,35.2
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
532548,Highfield Road Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.45
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,35.3
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
532548,Highfield Road Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.53
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.68
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,35.3
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
532548,Highfield Road Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.09
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,35.3
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
532548,Highfield Road Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.73
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.87
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,35.3
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
532548,Highfield Road Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.23
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.05
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,35.3
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
532548,Highfield Road Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.05
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
