Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,35.3
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
532548,Highfield Road Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.64
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,35.3
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
532548,Highfield Road Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.98
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,35.3
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
532548,Highfield Road Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.05
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.79
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.4
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,35.3
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
532548,Highfield Road Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.97
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.84
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,35.2
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
532548,Highfield Road Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.2
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.81
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,35.2
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
532548,Highfield Road Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.4
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.4
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,35.1
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
532548,Highfield Road Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.2
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.32
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
