Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,35.1
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
532548,Highfield Road Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.07
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.3
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,35.1
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
532548,Highfield Road Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.65
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.11
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,35.1
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
532548,Highfield Road Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.6
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.26
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,35.1
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
532548,Highfield Road Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.86
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,35.1
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
532548,Highfield Road Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.71
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.95
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,35.1
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
532548,Highfield Road Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.49
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,35.1
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
532548,Highfield Road Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.13
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.22
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,35.2
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
532548,Highfield Road Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.84
