Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.57
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,35.3
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
532548,Highfield Road Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.72
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.52
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,35.4
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
532548,Highfield Road Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,35.4
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
532548,Highfield Road Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.29
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,35.4
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
532548,Highfield Road Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.92
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,35.4
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
532548,Highfield Road Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,35.4
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
532548,Highfield Road Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,35.3
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
