Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.2
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
532548,Highfield Road Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.1
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,35.0
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.69
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,34.9
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
532548,Highfield Road Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,34.7
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
532548,Highfield Road Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,34.6
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,34.5
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.07
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.4
