Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
532548,Highfield Road Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.71
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.2
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.1
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532548,Highfield Road Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,34.0
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,33.8
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,33.6
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
532548,Highfield Road Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,33.5
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
532548,Highfield Road Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,33.3
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
532548,Highfield Road Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.11
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
