Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,33.2
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
532548,Highfield Road Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.05
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,33.0
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
532548,Highfield Road Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,32.8
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
532548,Highfield Road Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,32.6
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
532548,Highfield Road Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.63
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,32.4
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
532548,Highfield Road Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.1
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.46
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
532548,Highfield Road Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,32.1
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
532548,Highfield Road Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
