Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,31.9
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.26
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,31.7
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,31.5
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
532548,Highfield Road Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,31.3
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.38
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.36
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,31.1
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,30.9
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
532548,Highfield Road Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.82
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.72
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.32
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,30.7
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.41
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.82
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,30.5
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
