Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.3
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,30.3
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,30.2
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
532548,Highfield Road Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,30.0
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.68
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,29.8
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.64
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,29.7
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,29.5
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.58
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,29.3
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
