Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,29.2
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
532548,Highfield Road Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.1
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,29.0
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
532548,Highfield Road Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,28.9
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
532548,Highfield Road Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,28.7
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
532548,Highfield Road Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,28.5
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
532548,Highfield Road Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.89
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.82
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,28.4
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.94
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
532548,Highfield Road Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
