Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
532548,Highfield Road Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,28.1
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
532548,Highfield Road Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.98
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.07
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
532548,Highfield Road Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
532548,Highfield Road Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.33
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
532548,Highfield Road Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.17
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.29
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
532548,Highfield Road Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
