Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
532548,Highfield Road Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,27.9
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
532548,Highfield Road Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.01
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,28.0
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
532548,Highfield Road Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,28.1
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
532548,Highfield Road Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,28.2
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
532548,Highfield Road Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,28.3
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
532548,Highfield Road Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
532548,Highfield Road Caerleon,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
532548,Highfield Road Caerleon,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
