Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
532548,Highfield Road Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
532548,Highfield Road Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
532548,Highfield Road Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
532548,Highfield Road Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
532548,Highfield Road Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.49
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,31.0
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
532548,Highfield Road Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,31.2
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,31.4
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,31.6
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,31.8
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,32.0
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,32.2
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
