Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,32.3
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
532548,Highfield Road Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,32.7
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,32.9
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.99
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,33.1
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,33.3
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
532548,Highfield Road Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,33.5
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.36
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
