Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
532548,Highfield Road Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
532548,Highfield Road Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,34.0
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
532548,Highfield Road Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,34.2
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.12
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.76
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,34.3
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
532548,Highfield Road Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,34.4
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.73
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,34.6
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.8
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.26
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,34.7
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,34.8
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
532548,Highfield Road Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.1
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
