Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,34.9
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
532548,Highfield Road Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.86
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.12
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,35.1
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
532548,Highfield Road Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.74
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.86
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,35.1
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
532548,Highfield Road Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.87
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,35.3
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
532548,Highfield Road Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.05
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,35.4
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.37
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
532548,Highfield Road Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.15
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
532548,Highfield Road Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.36
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,35.6
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
532548,Highfield Road Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.98
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
