Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,35.7
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
532548,Highfield Road Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.91
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.07
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.01
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,35.8
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
532548,Highfield Road Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.18
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,35.9
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
532548,Highfield Road Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.98
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,36.0
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
532548,Highfield Road Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.61
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,36.0
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
532548,Highfield Road Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.23
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.79
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.89
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,36.1
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
532548,Highfield Road Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.7
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.91
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,36.2
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
532548,Highfield Road Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.92
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.81
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,36.3
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
