Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
532548,Highfield Road Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.06
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.82
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,36.4
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
532548,Highfield Road Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.38
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.74
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.83
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,36.4
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
532548,Highfield Road Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.72
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,21.63
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.97
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,36.4
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
532548,Highfield Road Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.85
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.08
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.2
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,36.4
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
532548,Highfield Road Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.31
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.02
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.99
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,36.5
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.8
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.74
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,36.4
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
532548,Highfield Road Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.97
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,36.4
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
532548,Highfield Road Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.07
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.45
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.42
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
