Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,36.4
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
532548,Highfield Road Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.75
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.59
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.76
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.47
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.59
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,36.3
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
532548,Highfield Road Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.57
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.89
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.46
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.02
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,36.3
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
532548,Highfield Road Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.05
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.59
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.15
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.66
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.74
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.9
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,36.2
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
532548,Highfield Road Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.95
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.52
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.71
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.48
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,36.1
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.53
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
532548,Highfield Road Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.8
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.78
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.11
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,36.1
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
532548,Highfield Road Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.62
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.66
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.66
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,36.1
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
532548,Highfield Road Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.51
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.11
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
