Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,36.1
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
532548,Highfield Road Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.9
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,36.1
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
532548,Highfield Road Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.15
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.73
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,36.1
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
532548,Highfield Road Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.3
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.22
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,36.1
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
532548,Highfield Road Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.33
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.97
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,36.1
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
532548,Highfield Road Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.54
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,36.0
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
532548,Highfield Road Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.62
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,36.0
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
532548,Highfield Road Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,36.0
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
