Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
532548,Highfield Road Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.53
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,36.0
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
532548,Highfield Road Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.48
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.92
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,36.1
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
532548,Highfield Road Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,36.2
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
532548,Highfield Road Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,36.4
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
532548,Highfield Road Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,36.5
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,36.5
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
532548,Highfield Road Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.43
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.84
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,36.4
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
532548,Highfield Road Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
