Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,36.2
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532548,Highfield Road Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,36.1
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
532548,Highfield Road Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.64
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.48
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,36.0
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
532548,Highfield Road Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.15
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,35.9
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
532548,Highfield Road Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,35.7
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
532548,Highfield Road Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.42
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,35.5
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
532548,Highfield Road Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.57
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,35.4
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
