Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,35.2
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
532548,Highfield Road Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.58
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.8
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,35.1
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
532548,Highfield Road Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.08
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,35.0
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
532548,Highfield Road Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.19
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,34.8
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
532548,Highfield Road Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.95
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,34.6
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
532548,Highfield Road Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.89
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.57
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,34.4
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
532548,Highfield Road Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.43
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.27
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,34.2
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.83
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,34.1
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
