Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
532548,Highfield Road Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.56
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.17
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,33.9
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
532548,Highfield Road Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,33.7
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
532548,Highfield Road Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.46
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,33.4
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.17
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,33.2
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
532548,Highfield Road Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.15
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,33.0
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532548,Highfield Road Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,32.7
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
532548,Highfield Road Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.52
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,32.5
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
532548,Highfield Road Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.77
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.86
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.87
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532548,Highfield Road Caerleon,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
